"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S16";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S16";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S16";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,80";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S16";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S16";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S16";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S16";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S16";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S16";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S16";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S16";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S16";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S16";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S16";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S16";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,30";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"265,65";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"346,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"01/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"01/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"01/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"01/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"01/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"01/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"01/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"01/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"01/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"01/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"01/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"01/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,60";"67";"kg";"kilogramme";"";""
