"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"428,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"447,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"422,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"330,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"582,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"591,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"626,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"522,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"362,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"632,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"632,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"623,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"632,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"591,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"591,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"243,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"475,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S11";"10/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2040,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"615,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"03/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"145,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"04/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"06/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"185,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"07/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"173,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"10/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"97,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"11/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"173,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"12/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"13/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"188,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"14/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"155,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"17/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"103,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"18/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"19/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"20/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"21/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"176,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"24/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"25/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"27/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"74,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"31/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"172,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"444,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"428,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"447,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"07/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"422,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"330,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"582,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"591,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"626,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"14/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"522,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"362,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"632,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"632,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"623,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"21/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"632,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"591,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"591,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"243,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"475,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"184,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"155,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
