"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2958,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772390101_029";"037723901000";"JOUY LE CHATEL";"77";"77239";"Jouy-le-Châtel";"709504,862300001";"6840746,7607";"600";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"350,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,21";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,81";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
