"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"90,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"66,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"92,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"90,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"66,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772620101_029";"037726201000";"LOUAN VILLEGRUIS FONTAINE";"77";"77262";"Louan-Villegruis-Fontaine";"735355,365500003";"6836105,6323";"600";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"92,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,20";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,20";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2023,32";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,20";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,20";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640101_029";"037726401000";"LUMIGNY-NESLES-ORMEAUX (secteur Nesles)";"77";"77264";"Lumigny-Nesles-Ormeaux";"697222,9899";"6844162,0465";"1000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640201_029";"037726402000";"LUMIGNY-NESLES-ORMEAUX (secteur Lumigny)";"77";"77264";"Lumigny-Nesles-Ormeaux";"696591,878300004";"6848684,0674";"600";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640201_029";"037726402000";"LUMIGNY-NESLES-ORMEAUX (secteur Lumigny)";"77";"77264";"Lumigny-Nesles-Ormeaux";"696591,878300004";"6848684,0674";"600";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772640201_029";"037726402000";"LUMIGNY-NESLES-ORMEAUX (secteur Lumigny)";"77";"77264";"Lumigny-Nesles-Ormeaux";"696591,878300004";"6848684,0674";"600";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,10";"120";"m3/j";"mètre cube par jour";"";""
