"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,80";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,40";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A2";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,20";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2831,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,20";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"700,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"171,08";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S6";"12/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"700,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
