"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"11/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"146,06";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"11/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,05";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"0,05";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"11/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"1,02";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"215,49";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"11/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"687,25";"168";"mg(N)/L";"milligramme d'azote par litre";"687,25";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"11/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"12/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"12/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"12/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2940,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"29350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"344,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"12/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"147,99";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"12/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,05";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"0,05";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"12/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,43";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"4,43";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"83,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"12/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"344,25";"168";"mg(N)/L";"milligramme d'azote par litre";"344,25";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"12/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"13/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"13/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,60";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8000,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"13/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2940,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"29350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"344,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"13/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"147,99";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"13/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,05";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"0,05";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"13/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"1,02";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"83,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"13/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"344,25";"168";"mg(N)/L";"milligramme d'azote par litre";"344,25";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"13/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19,40";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"14/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"15/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"16/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"17/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"18/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"19/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"20/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"21/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"22/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"23/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"24/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"25/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"26/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"27/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"28/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"29/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"30/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"31/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"01/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"02/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"03/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"04/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"05/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"06/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"07/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"08/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"09/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"10/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"11/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"12/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"13/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"14/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"15/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"16/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"17/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"18/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"19/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"20/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"21/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"22/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"23/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"24/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"25/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"26/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"27/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"28/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"29/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"30/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S13";"31/12/2019";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1859,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S16";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
