"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"12/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"12/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,05";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,47";"168";"mg(N)/L";"milligramme d'azote par litre";"4,47";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"168";"mg(N)/L";"milligramme d'azote par litre";"5,50";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,50";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"02/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123500,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"02/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1025,05";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1104,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"03/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69100,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"03/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"573,53";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"640,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,20";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"04/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"04/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22200,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"184,26";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106,50";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"10/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"10/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106500,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,59";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,79";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"841,35";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,50";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"16/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30500,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"16/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,74";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"225,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"817,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,50";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"17/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48500,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"17/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,74";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"358,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"469,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,50";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"18/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29500,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"18/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,74";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"214,40";"67";"kg";"kilogramme";"";"Correcte"
