"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"218,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S6";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,06";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57060,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,10";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11469,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1718,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6221,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A5";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A5";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A5";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773060102_029";"037730601000";"MONTEREAU SUR LE JARD";"77";"77306";"Montereau-sur-le-Jard";"676396,9639";"6832769,2805";"830";"";"A5";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
