"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3570,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"405,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"405,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"405,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"405,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,37";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,63";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"16/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"17/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"184";"mm";"millimètre";"";"Correcte"
