"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6636,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
