"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S15";"16/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3600,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S15";"23/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5860,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S15";"30/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5860,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1164,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"243,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2041,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"290,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3306,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"640,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7936,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"810,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8424,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"879,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8438,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"69886,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"02/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
