"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1096,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"282,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"948,64";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"675,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"980,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S14";"30/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"810,99";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S15";"30/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"01/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
