"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"03/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,14";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"934,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,28";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1779,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,55";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"899,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,55";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"589,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1324,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S4";"02/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,14";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"934,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S4";"09/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,28";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1779,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S4";"19/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,55";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"899,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S4";"30/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,55";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"589,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S6";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S6";"27/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"S6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
