"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"26/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"26/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"26/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"26/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"26/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,38";"168";"mg(N)/L";"milligramme d'azote par litre";"34,38";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"26/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"26/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"26/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"26/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"26/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,48";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"26/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"26/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,09";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,19";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"S4";"04/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,09";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774000201_029";"037740002000";"ST AUGUSTIN - Les Bordes";"77";"77400";"Saint-Augustin";"701424,785499998";"6853642,2426";"500";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,19";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
