"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1001,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4301,16";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S10";"31/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"74,58";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"535,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10432,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29460,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4301,16";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S9";"31/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,64";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1630,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"19/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"19/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"19/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
