"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55110,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"52250,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,08";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,42";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53754,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"53072,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,97";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,53";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64844,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"55501,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,28";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49880,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"51424,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,18";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,06";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47690,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"51988,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"19/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,17";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,18";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51329,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"19/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"52100,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"20/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,98";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"20/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,05";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"20/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"20/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"20/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"20/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"20/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59386,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"20/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"54460,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"21/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,03";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"21/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,36";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"21/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"21/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"21/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"21/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"21/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"21/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"21/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"21/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"21/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53503,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"21/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"51930,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"22/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,09";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"22/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,37";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"22/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"22/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"22/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"22/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"22/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"22/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"22/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"22/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"22/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48566,79";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"22/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"50502,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"23/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,97";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"23/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,69";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"23/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"23/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"23/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"23/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"23/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"23/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"23/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"23/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"23/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52645,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"23/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"52464,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"24/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,03";"27";"°C";"degré Celsius";"";"Correcte"
