"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,88";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,88";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"12/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,88";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"27/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,88";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
