"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1985,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1434,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1563,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,60";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1012,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,80";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2016,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2547,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1439,40";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1718,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1416,60";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2840,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3449,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3388,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3005,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3242,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"16/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3368,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"17/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3227,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3026,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2582,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3144,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3033,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2813,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3322,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2692,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2374,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2625,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2123,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1417,80";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1623,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
