"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1267,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"594,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"980,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"999,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"386,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1267,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"594,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"980,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"999,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"386,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S6";"17/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8420,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1768,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
