"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"579,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"258,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"187,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1178,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"711,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,98";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"01/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"20040,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,98";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A4";"05/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A4";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774930101_029";"037749301000";"VERNEUIL L'ETANG";"77";"77493";"Verneuil-l'Étang";"687575,517300002";"6837787,495";"2900";"";"A4";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
