"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,84";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8610,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,60";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,46";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,60";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,35";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,15";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
