"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,63";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,39";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,06";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,07";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,27";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,95";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,02";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,89";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,63";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,63";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,57";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,03";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,13";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,07";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,06";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,54";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,46";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,12";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6340,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775100101_029";"037751001000";"VILLENEUVE ST DENIS (DENICHERIE)";"77";"77510";"Villeneuve-Saint-Denis";"684870,346900001";"6857252,7929";"1200";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
