"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"le deversoir Foch est situé en amont de l'arrivée Foch villenoy, il permet de décharger le réseau alimentant cette arrivée bien qu'elle soit à caractère séparative. L'ouvrage est équipé d'une sonde de hauteur pour mesurer la hauteur d'une lame de surverse le volume de surverse journalier est calcult=é avec la formule suivante : V=tps de surverse journalier x (hauteur moyanne de surverse durant l'évènment audessus du niveau du batardeau)^(3/2).x183.438
Actuellement l'estimation des paramètres a surveiller est faite avec les bilans réalisés sur l'arrivée foch. un preleveur asservi au débit suivant une modelisation à réaliser sera implanté en 2019 pour assurer un suivi réel des qualité des eaux de cette surverse. Une mesure de température et de pH sera également implantée en 2019 avec rapatriement des données en SU de STEP.";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"23/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"23/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"23/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"23/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"23/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"23/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"23/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"23/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"23/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Les ouvrages sont équipés de mesures de débit.
Sur la surverse du bassin tampon un preleveur asservi au débit est en place pour l'analyse des surverses
Actuellement l'estimation des paramètres a surveiller sur les débourbeurs est faite avec les bilans réalisés sur l'arrivée T240. un preleveur asservi au débit  sera implanté en 2019 pour assurer un suivi réel des qualités des eaux de ces surverses.";"A5";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
