"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"27/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"27/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,64";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"27/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"27/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"27/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"27/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"27/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"27/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"27/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"27/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"27/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"27/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"27/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"27/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"27/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"27/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,97";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3638,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,56";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3206,82";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,19";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2823,18";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2620,28";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,95";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3850,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,85";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2997,35";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,41";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2051,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,55";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1691,08";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2989,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2965,48";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,12";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4144,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
