"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3446,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
