"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"01/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"07/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"08/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"14/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"15/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"21/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775180101_029";"037751803000";"VILLIERS EN BIERE";"77";"77518";"Villiers-en-Bière";"670494,537799999";"6822054,5214";"350";"";"S4";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";""
