"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"21/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"21/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"21/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"21/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"21/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,09";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"21/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"21/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1568000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"22/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"22/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"22/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"22/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"22/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"22/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"22/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"22/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"22/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"22/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1552000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"23/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"23/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"23/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"23/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"23/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"23/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"23/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"23/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"23/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"23/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1349000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"24/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"24/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"24/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"24/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"24/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"24/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"24/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"24/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"24/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"24/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1445000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"25/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"25/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"25/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"25/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"25/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"25/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"25/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"25/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"25/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"25/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"26/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"26/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"26/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"26/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"26/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1578000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
