"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,87";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1591000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1151000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1129000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1062000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1098000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"09/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
