"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"12/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,97";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"13/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"13/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"13/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,84";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"13/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"13/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"16/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,27";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,49";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"19/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"20/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"20/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"20/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"20/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"20/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"20/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"26/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"26/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"26/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"26/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"26/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"27/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"27/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"27/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"27/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"27/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"27/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"27/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"27/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
