"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"91382,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"16/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149120,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,70";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"75604,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"17/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149680,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,20";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73643,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"18/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89080,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43560,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"19/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61340,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"29995,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"20/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30240,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14787,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"23/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58840,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"28773,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"563220,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"274851,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"02/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397300,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109260,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"03/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"481820,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132500,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"04/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"422500,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116190,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"05/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"311520,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85670,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"06/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136840,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37630,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"16/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"395600,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,10";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111160,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"17/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"584320,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,10";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164190,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"18/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"591840,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,10";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"166310,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"19/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"605200,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,10";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"170060,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"20/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"772640,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"201350,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"23/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"860900,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,70";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212640,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"24/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"680700,00";"67";"kg";"kilogramme";"";"Correcte"
