"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAB. Ce point S16 correspond au dernier déversoir du réseau CAB en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAB. Ce point S16 correspond au dernier déversoir du réseau CAB en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAB. Ce point S16 correspond au dernier déversoir du réseau CAB en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAB. Ce point S16 correspond au dernier déversoir du réseau CAB en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAB. Ce point S16 correspond au dernier déversoir du réseau CAB en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAB. Ce point S16 correspond au dernier déversoir du réseau CAB en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAB. Ce point S16 correspond au dernier déversoir du réseau CAB en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAB. Ce point S16 correspond au dernier déversoir du réseau CAB en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAB. Ce point S16 correspond au dernier déversoir du réseau CAB en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAB. Ce point S16 correspond au dernier déversoir du réseau CAB en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAB. Ce point S16 correspond au dernier déversoir du réseau CAB en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAB. Ce point S16 correspond au dernier déversoir du réseau CAB en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAB. Ce point S16 correspond au dernier déversoir du réseau CAB en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAN. Ce point S16 correspond au dernier déversoir du réseau SAN en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette SAR. Ce point S16 correspond au dernier déversoir du réseau SAR en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
