"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"06/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"06/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"06/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"06/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"06/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"06/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,86";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"06/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"06/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1513000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"06/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"781299,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"07/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"07/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"07/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"07/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"07/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"07/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"07/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"07/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,49";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"07/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"07/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"07/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"631222,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"08/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"08/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"08/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"08/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"08/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"08/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,74";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"08/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1864000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"08/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"793269,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"09/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,53";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2446000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"09/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"733844,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"10/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,54";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1361000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"10/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"750716,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"11/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,48";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1567000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"11/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"692553,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"12/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2488000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"14,90";"184";"mm";"millimètre";"";"Correcte"
