"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"12/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"792996,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"13/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"13/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"13/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,18";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"13/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,42";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"13/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2365000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"13/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"659086,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,27";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1468000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"683291,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,55";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1505000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"720569,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,27";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2117000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"681546,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1203000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"711364,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,88";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1141000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"699958,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
