"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S14 par phase de traitement, soit 2 points S14. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 pour le traitement membranaire.";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11473,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"01/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2158,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"01/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"38,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"02/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2641,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"02/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"03/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2630,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"03/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"04/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2813,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"04/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"05/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2753,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"05/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"43,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"06/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1952,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"06/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"07/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1880,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"07/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"08/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1926,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"08/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"09/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2633,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"09/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"10/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2635,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"10/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"11/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2737,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"11/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"43,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"12/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2154,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"12/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"34,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"13/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2535,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"13/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"14/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2617,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"14/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"15/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2568,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"15/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"16/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2108,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"16/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"17/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2698,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"17/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"43,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"18/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2771,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"18/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"19/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2247,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"19/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"20/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2681,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"20/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"43,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"21/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2661,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"21/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"22/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2826,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"22/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"23/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2447,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"23/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"38,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"24/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2781,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"24/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"25/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2577,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"25/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"26/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2441,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"26/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"38,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"27/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2309,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"27/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"36,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"28/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2564,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"28/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"29/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2437,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"29/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"38,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"30/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2541,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"30/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1998,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la Nitrification-dénitrification.";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"01/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6093,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"01/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"441,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"02/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5229,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"02/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"446,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"03/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6424,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"03/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"327,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"04/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6010,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"04/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"381,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"05/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6445,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"05/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"482,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"06/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6161,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"06/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"408,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"07/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6220,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"07/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"08/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6956,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"08/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"520,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"09/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7146,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"09/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"581,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"10/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6298,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"10/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"435,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"11/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6563,00";"67";"kg";"kilogramme";"";"Correcte"
