"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"11/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"396,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"12/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7022,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"12/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"13/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6316,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"13/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"566,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"14/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6921,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"14/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"448,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"15/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7001,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"15/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"419,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"16/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6871,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"16/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"494,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"17/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6347,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"17/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"416,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"18/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5952,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"18/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"348,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"19/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6080,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"19/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"448,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"20/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7323,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"20/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"597,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"21/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6027,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"21/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"435,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"22/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6499,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"22/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"484,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"23/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6266,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"23/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"354,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"24/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5902,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"24/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"381,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"25/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6472,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"25/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"333,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"26/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6333,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"26/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"330,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"27/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6623,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"27/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"497,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"28/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5344,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"28/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"335,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"29/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5142,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"29/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"292,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"30/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6211,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"30/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"287,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5842,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour la pré-dénitrification et le traitement membranaire.";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"265,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"01/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3604,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"01/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"209,16";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"02/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3604,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"02/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,76";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"03/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2774,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"03/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"159,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"04/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1787,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"04/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"131,25";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"05/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1945,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"05/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,13";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"06/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"429,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"06/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"252,21";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"07/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"07/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"156,66";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"08/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"08/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"309,54";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"09/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"09/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"240,03";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"10/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"10/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"189,21";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"11/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"11/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"260,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"12/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"12/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"258,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"13/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"13/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"244,86";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"14/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"14/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"224,49";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"15/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"15/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"166,74";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"16/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"16/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"165,69";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"17/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"17/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"170,52";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"18/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"18/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,08";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"19/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"19/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"192,57";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"20/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"20/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"217,35";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"21/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"21/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"143,43";"67";"kg";"kilogramme";"";"Correcte"
