"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781470101_029";"037814701000";"CHAUFOUR LES BONNIERES";"78";"78147";"Chaufour-lès-Bonnières";"588709,1118";"6880193,3379";"750";"RAS";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
