"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"20/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"20/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"20/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"20/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"20/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"20/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"20/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"21/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"21/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"21/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"21/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"21/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"21/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"21/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"21/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"21/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"21/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"21/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"01/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10105,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1244,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";""
