"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"08/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"13/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"20/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"20/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,87";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1673,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"284,83";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,87";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1673,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"S6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,70";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"S6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"01/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"01/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5244,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"02/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"02/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4941,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"03/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4947,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"04/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4952,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"05/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"05/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4894,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"06/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"06/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4799,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"07/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"07/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4651,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"08/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"08/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4819,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"09/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5242,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"10/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5247,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"11/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"27";"°C";"degré Celsius";"";"Correcte"
