"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"24/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"26/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"27/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"997,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"12/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"13/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"24/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"26/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"27/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1071,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"748,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"810,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"650,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"570,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"757,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
