"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"680,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"605,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"555,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"599,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"219,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,89";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S11";"13/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,86";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S11";"13/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1860,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"02/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"296,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"08/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"415,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"13/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"413,00";"67";"kg";"kilogramme";"";"Correcte"
