"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1914,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S11";"19/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,93";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S11";"19/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"930,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"03/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"04/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"48,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"05/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"06/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"282,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"07/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"166,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"08/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"133,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"09/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"113,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"10/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"11/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"12/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"13/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"102,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"14/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"104,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"15/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"16/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"127,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"17/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"18/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"19/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"37,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"20/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"99,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"21/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"102,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"22/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"23/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"59,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"24/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"25/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"48,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"26/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"178,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"27/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"68,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"28/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"29/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"30/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"73,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"82,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"02/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"04/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"05/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"06/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"09/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"10/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"11/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"13/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"16/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"17/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"18/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"19/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"20/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"23/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"27/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"01/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"153,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"949,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"282,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1748,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"864,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"684,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"07/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"08/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"774,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"655,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"802,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"826,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"14/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
