"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
