"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"27/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"27/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"27/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"27/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"27/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"28/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"28/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,69";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"28/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"28/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"28/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"28/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"28/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"28/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"28/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"28/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"28/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2087,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,44";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,92";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,71";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"51682,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"05/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"11/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,57";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,01";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
