"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"09/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"10/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"11/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"12/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"13/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"14/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"15/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"16/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"17/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"18/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"19/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"20/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"21/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"22/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"23/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"24/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"25/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"26/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"27/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"28/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"29/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"30/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"31/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S7";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S8";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,86";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
