"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"250,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"209,25";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"348,75";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
