"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"231,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"196,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"314,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"321,85";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"580,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"371,25";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Pesée (Pd)  (tonnes)/BSDU
";"S11";"05/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"162,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Pesée (Pd)  (tonnes)/BSDU
";"S11";"12/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"188,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Pesée (Pd)  (tonnes)/BSDU
";"S11";"19/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"192,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Pesée (Pd)  (tonnes)/BSDU
";"S11";"26/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"175,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1084,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,74";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"224905,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
