"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,86";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,34";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7062,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"02/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6041,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6082,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"08/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"08/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
