"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S18";"26/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S18";"26/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,02";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S18";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"71600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S18";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11191,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S18";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S18";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S18";"26/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S18";"26/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S18";"26/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1049,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S18";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S18";"26/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"470,60";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,43";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4908,36";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"839,45";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,11";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9326,29";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"754,44";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,14";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7650,02";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"598,30";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,42";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6234,29";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"07/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"252,23";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,42";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2628,24";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"08/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"717,68";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,42";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7478,23";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"751,89";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,59";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5706,85";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"560,94";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,59";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4257,53";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"603,89";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,59";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4583,53";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"681,66";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,59";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5173,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"443,79";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,56";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4686,42";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"384,79";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,33";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2820,51";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"592,81";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,42";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4398,65";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"618,71";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,07";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5611,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,02";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,94";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"509,76";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,90";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3173,47";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,22";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,35";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1707,06";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,88";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,56";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1677,13";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,58";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,62";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"248,78";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,30";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,69";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1133,22";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,84";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,58";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1334,79";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,02";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2351,44";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,90";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,69";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2856,63";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,42";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"12/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23140,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,47";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2137,33";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6356,56";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,94";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,36";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"781,26";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,04";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,52";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"932,74";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,44";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"907,51";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,16";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,72";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1153,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,34";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,29";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1019,01";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,50";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"20/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25560,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,99";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,31";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"846,62";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7236,04";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"24/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25080,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,17";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6814,24";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"26/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54320,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,38";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14329,62";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"27/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53440,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13840,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"30/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27600,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7341,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31120,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,66";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9230,19";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"02/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47440,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,13";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10024,07";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"03/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46780,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,13";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9884,61";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"04/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45320,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,22";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9616,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"05/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24460,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,32";"243";"%";"pourcentage";"";"Correcte"
