"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,79";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,78";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,08";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,79";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,56";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,83";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"369,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"283,75";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,45";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"363,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,45";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"248,14";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"417,92";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"365,68";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"378,74";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"S15";"31/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1372,35";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"108,73";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,42";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,42";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,14";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,14";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,14";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,14";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A3";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
