"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,83";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,31";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,53";"243";"%";"pourcentage";"";""
