"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"15213,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,91";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,92";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"41,76";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,92";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"779,52";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,92";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"654,24";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,92";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"807,36";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S11";"20/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"01/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"02/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"03/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"04/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"05/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"06/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"07/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"08/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"09/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"10/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"11/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"12/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"13/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"14/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"15/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"16/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,72";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"17/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"18/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"19/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"20/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"21/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"22/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"23/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"24/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"25/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"26/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"27/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"28/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"29/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"30/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S15";"03/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S4";"01/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,92";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"41,76";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S4";"07/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S4";"08/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";"Correcte"
