"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"S6";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,40";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4400,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,90";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1403,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A3";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A3";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A3";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A3";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A3";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A3";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A3";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A3";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A3";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A3";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A4";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A4";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A4";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A4";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A4";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A4";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A4";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A4";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A4";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A4";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800101_029";"038918001000";"FOUCHERES Bourg";"89";"89180";"Fouchères";"710031,878300004";"6785915,3618";"400";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"02/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"09/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"16/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,51";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"23/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891800201_029";"038918002000";"FOUCHERES - AIRE DE VILLEROY ";"89";"89180";"Fouchères";"712572,000399999";"6784935,0006";"500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
