"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2797,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"S11";"30/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"S14";"30/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"493,00";"115";"m3";"mètre cube";"";"Correcte"
