"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46274,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,82";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S6";"29/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17300,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S6";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"94,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"16424,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S6";"30/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"609720,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"26,44";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"161232,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,47";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
