"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"11/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,53";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"11/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"12/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,69";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"12/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"13/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"13/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,59";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"13/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"13/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"13/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"13/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"13/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"14/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"14/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,68";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"14/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"14/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"14/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"14/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"14/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"14/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"14/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,69";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"14/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"14/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"15/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,73";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,11";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"15/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"15/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"15/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"15/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"15/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"15/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"15/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,71";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"16/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,87";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"17/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,03";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"18/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"19/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,71";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"19/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"20/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"20/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,66";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"20/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,01";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"20/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"20/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"20/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"20/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"20/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A4 - Sortie Station";"A4";"21/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"27";"°C";"degré Celsius";"";"Correcte"
