"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58450,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"03/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,12";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,69";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"04/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"04/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58060,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"04/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"05/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,93";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,61";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"05/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"05/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58810,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"05/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"06/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"06/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,79";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"06/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"06/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"06/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"06/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"06/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"06/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"06/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"06/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"06/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"06/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70930,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"06/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"07/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"07/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,76";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"07/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"07/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"07/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"07/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"07/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"07/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"07/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"07/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,69";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"07/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"07/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"07/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61630,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"07/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"08/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,64";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"08/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"08/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"08/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"08/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"08/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"08/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"08/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"08/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73400,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"08/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,46";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"09/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"09/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90620,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"09/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,94";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"10/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"10/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72990,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"10/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"11/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,53";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"11/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"11/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87200,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"11/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"391";"NPP/100mL";"nombre le plus probable pour 100 ml";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"12/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,69";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"Venturi rejet usine";"S2";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
