"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"23/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1907,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"24/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"25/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"26/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"27/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"28/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"29/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"473,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"446,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"406,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"473,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M1";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M1";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M1";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M1";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M1";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M1";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M1";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M2";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M2";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M2";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M2";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M2";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M2";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M2";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"142,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"473,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"445,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"405,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"473,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"01/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,72";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
