"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"25/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"25/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517564,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"26/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,14";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"26/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"26/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"26/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"26/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"26/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"26/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591294,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"27/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,22";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"27/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"27/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"27/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"27/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"27/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"27/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"27/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"27/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"27/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752316,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"28/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,12";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"28/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"28/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"28/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"28/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"28/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"28/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"28/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"28/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"28/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"28/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"28/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582060,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"29/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"29/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"29/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"29/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"29/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"29/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"29/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"29/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"29/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"29/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"29/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"29/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
