"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562163,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"30/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,42";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"30/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"30/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"30/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"30/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"30/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"30/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"30/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"30/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"30/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"30/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"30/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527874,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"31/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,27";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"31/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"31/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"31/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"31/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"31/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"31/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"31/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"31/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"31/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"31/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"31/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps.";"S2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556857,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"249,65";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54340,09";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"252,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51567,29";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"241,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38241,31";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"264,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27212,32";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"248,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41009,75";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51441,17";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"245,98";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44288,59";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"244,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43784,45";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"259,20";"46";"g/L";"gramme par litre";"";"Correcte"
