"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111960,44";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"254,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119247,49";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"253,91";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121306,42";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"255,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136465,10";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"254,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121736,60";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"257,87";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116024,78";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le point logique S18 ""Autres apports extérieurs sur la file eau"" représente les apports tels que les graisses extérieures ou les condensats d¿évaporation de boues d¿épuration de l¿usine de séchage Limay. Compte-tenu de la faible part des quantités de polluants liées à ces apports extérieurs (aucun volume dépoté à ce jour), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150520,00";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

