"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A2 est calculé à partir du débit de by-pass en amont du prétraitement Q.DTS
Donc Q.A2 = Q.DTS

Les jours de by-pass en amont du prétraitement, les concentrations sur A2 sont calculés à partir des données issues de A3 et/ou de A4 : 
 - Lorsque les volumes bypassés sont faibles, les flux de polluants en A3 correspondent au volume bypassé Q,DTS x concentration moyenne journalière du paramètre de l'eau brute en A3. 
 - Lorsque les volumes bypassés sont importants et qu'il ne permet pas de donner, pour certains paramètres, des valeurs cohérentes pour le calcul des flux de polluants en A4 (ex : valeurs négatives sur le paramètre DBO5), la concentration du paramètre en A3 est alors corrigée manuellement pour permettre de garantir la cohérence entre les différents points de rejet. Cette correction peut être ajustée à l'aide de la turbidité ou de la conductivité selon le paramètre visé. Aucune correction apportée au cours des 3 dernières années.";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"01/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"01/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"01/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"01/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"01/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"01/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"01/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"01/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"01/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"01/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"01/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"01/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"219000,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"02/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"02/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"214000,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"03/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
