"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"28/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"28/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"28/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"28/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"28/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"28/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"28/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"252000,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"29/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"29/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"29/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"29/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"29/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"29/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"29/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"29/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"29/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"29/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"29/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"29/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"253000,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"30/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"30/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"30/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"30/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"30/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"30/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"30/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"30/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"30/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"30/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"30/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"245000,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"31/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"31/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"31/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"31/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"31/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"31/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"31/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"31/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"31/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"31/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"31/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

