"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"15/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154698,17";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,25";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49890,54";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"16/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55980,00";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"16/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154018,90";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,52";"243";"%";"pourcentage";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48517,71";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51234,04";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"17/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27760,00";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"17/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135667,98";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,54";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,52";"243";"%";"pourcentage";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25406,52";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40074,02";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"18/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54900,00";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"18/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152853,12";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,49";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,52";"243";"%";"pourcentage";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49655,32";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50245,60";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"19/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25680,00";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"19/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132063,80";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,05";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,52";"243";"%";"pourcentage";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23502,86";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38358,60";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"20/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25880,00";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"20/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"148960,99";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,07";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,52";"243";"%";"pourcentage";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23685,91";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47766,19";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"21/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136106,42";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,30";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
