"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43965,50";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"22/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156787,42";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,18";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50449,02";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50960,00";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156031,25";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,39";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,52";"243";"%";"pourcentage";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46639,63";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50539,46";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73580,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146492,52";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,97";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,52";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48299,53";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67341,92";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"25/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142863,08";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,76";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46794,46";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"26/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107620,00";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"26/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152186,88";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,53";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,52";"243";"%";"pourcentage";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49512,24";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98496,02";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"27/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26300,00";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"27/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144913,23";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,12";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,52";"243";"%";"pourcentage";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24070,30";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46546,29";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"28/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"153677,28";"67";"kg";"kilogramme";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,23";"243";"%";"pourcentage";"";"Correcte"
